Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
525551,Plas Road Rhos,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.58
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
525551,Plas Road Rhos,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
525551,Plas Road Rhos,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.7
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
525551,Plas Road Rhos,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.31
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
525551,Plas Road Rhos,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.63
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
525551,Plas Road Rhos,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
525551,Plas Road Rhos,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
525551,Plas Road Rhos,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.36
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
