Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.52
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
525551,Plas Road Rhos,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
525551,Plas Road Rhos,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
525551,Plas Road Rhos,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
525551,Plas Road Rhos,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
525551,Plas Road Rhos,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
