Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.8
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
525551,Plas Road Rhos,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
525551,Plas Road Rhos,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.09
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.05
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
525551,Plas Road Rhos,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.08
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.7
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.29
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
