Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.63
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.07
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.53
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
525551,Plas Road Rhos,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.52
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
525551,Plas Road Rhos,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
525551,Plas Road Rhos,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.01
525551,Plas Road Rhos,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-12T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
