Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,35.9
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,36.0
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
525551,Plas Road Rhos,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,36.1
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
525551,Plas Road Rhos,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,36.1
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
525551,Plas Road Rhos,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.03
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,36.1
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
525551,Plas Road Rhos,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,36.2
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
525551,Plas Road Rhos,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,36.3
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
525551,Plas Road Rhos,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,36.3
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
525551,Plas Road Rhos,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
