Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,36.4
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
525551,Plas Road Rhos,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.26
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,36.4
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
525551,Plas Road Rhos,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,36.4
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
525551,Plas Road Rhos,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,36.5
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
525551,Plas Road Rhos,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,36.5
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
525551,Plas Road Rhos,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.69
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,36.5
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
525551,Plas Road Rhos,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.76
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.5
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,36.6
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
525551,Plas Road Rhos,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.83
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,36.6
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
525551,Plas Road Rhos,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
525551,Plas Road Rhos,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
525551,Plas Road Rhos,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-13T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
525551,Plas Road Rhos,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
