Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.46
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,36.5
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.17
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
525551,Plas Road Rhos,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.82
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,36.5
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
525551,Plas Road Rhos,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,36.5
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
525551,Plas Road Rhos,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.97
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,36.5
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
525551,Plas Road Rhos,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.98
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,36.5
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
525551,Plas Road Rhos,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.73
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.13
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.24
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,36.4
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
525551,Plas Road Rhos,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,36.4
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
525551,Plas Road Rhos,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.99
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,36.3
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
525551,Plas Road Rhos,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.72
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
