Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,36.3
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
525551,Plas Road Rhos,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.36
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.51
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,36.4
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
525551,Plas Road Rhos,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.95
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.75
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.83
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,36.3
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
525551,Plas Road Rhos,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.92
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.31
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.22
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,36.2
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
525551,Plas Road Rhos,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.71
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,36.2
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
525551,Plas Road Rhos,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,36.1
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
525551,Plas Road Rhos,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.63
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,36.0
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
525551,Plas Road Rhos,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.84
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,35.9
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
525551,Plas Road Rhos,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.23
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
