Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,35.8
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
525551,Plas Road Rhos,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.07
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.71
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,35.7
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
525551,Plas Road Rhos,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.72
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,35.6
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
525551,Plas Road Rhos,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.8
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,35.5
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
525551,Plas Road Rhos,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,35.5
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
525551,Plas Road Rhos,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.71
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,35.5
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
525551,Plas Road Rhos,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.77
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,35.5
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
525551,Plas Road Rhos,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.7
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,35.5
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
525551,Plas Road Rhos,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.74
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
