Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,35.5
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
525551,Plas Road Rhos,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.04
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.52
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,35.5
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
525551,Plas Road Rhos,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.4
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.75
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.15
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,35.3
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
525551,Plas Road Rhos,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,35.3
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
525551,Plas Road Rhos,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.39
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,35.1
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
525551,Plas Road Rhos,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.82
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,35.1
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
525551,Plas Road Rhos,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.54
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
