Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
525551,Plas Road Rhos,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.35
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
525551,Plas Road Rhos,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.88
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
525551,Plas Road Rhos,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.87
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
525551,Plas Road Rhos,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,34.8
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
525551,Plas Road Rhos,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,34.8
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
525551,Plas Road Rhos,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.22
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.41
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.3
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,34.7
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
525551,Plas Road Rhos,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.13
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
525551,Plas Road Rhos,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.86
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.27
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
