Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
525551,Plas Road Rhos,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.75
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.48
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
525551,Plas Road Rhos,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.13
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
525551,Plas Road Rhos,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.46
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
525551,Plas Road Rhos,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.76
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.14
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
525551,Plas Road Rhos,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.77
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.21
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
525551,Plas Road Rhos,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.12
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.23
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.78
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,34.5
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
525551,Plas Road Rhos,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.93
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.92
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
