Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,34.5
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
525551,Plas Road Rhos,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,34.5
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
525551,Plas Road Rhos,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,34.5
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
525551,Plas Road Rhos,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.49
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,34.5
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
525551,Plas Road Rhos,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,34.4
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
525551,Plas Road Rhos,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,34.4
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
525551,Plas Road Rhos,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
525551,Plas Road Rhos,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.29
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.13
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
525551,Plas Road Rhos,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.73
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
