Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,34.1
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
525551,Plas Road Rhos,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.36
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
525551,Plas Road Rhos,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.61
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,33.8
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
525551,Plas Road Rhos,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.51
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.61
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,33.6
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
525551,Plas Road Rhos,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,33.4
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
525551,Plas Road Rhos,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.75
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
525551,Plas Road Rhos,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.27
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
525551,Plas Road Rhos,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.7
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
525551,Plas Road Rhos,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
