Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
525551,Plas Road Rhos,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,32.2
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
525551,Plas Road Rhos,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
525551,Plas Road Rhos,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
525551,Plas Road Rhos,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
525551,Plas Road Rhos,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
525551,Plas Road Rhos,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.06
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
525551,Plas Road Rhos,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.23
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
525551,Plas Road Rhos,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.1
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.04
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
