Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
525551,Plas Road Rhos,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.03
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
525551,Plas Road Rhos,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.9
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
525551,Plas Road Rhos,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.89
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
525551,Plas Road Rhos,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
525551,Plas Road Rhos,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,29.5
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.8
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
525551,Plas Road Rhos,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
