Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,29.1
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,29.1
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
525551,Plas Road Rhos,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.8
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,29.1
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.45
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,29.2
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,29.2
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.17
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.68
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.21
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,29.3
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.54
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.57
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
