Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,29.4
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,29.5
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,29.6
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
525551,Plas Road Rhos,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,29.7
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
525551,Plas Road Rhos,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,29.7
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,29.8
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
525551,Plas Road Rhos,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.87
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.26
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,29.9
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.26
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
