Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,30.0
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
525551,Plas Road Rhos,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.69
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,30.1
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.86
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,30.2
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,30.3
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.63
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,30.4
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
