Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
525551,Plas Road Rhos,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.12
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,30.5
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.89
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,30.6
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,30.7
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.16
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.16
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
