Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
525551,Plas Road Rhos,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.68
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.14
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.1
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,34.2
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
525551,Plas Road Rhos,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.03
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.56
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
525551,Plas Road Rhos,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.85
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,34.4
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
525551,Plas Road Rhos,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,34.5
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
525551,Plas Road Rhos,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
525551,Plas Road Rhos,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,34.8
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
