Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
525551,Plas Road Rhos,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.35
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,34.8
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
525551,Plas Road Rhos,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.18
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
525551,Plas Road Rhos,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.68
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
525551,Plas Road Rhos,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,35.1
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
525551,Plas Road Rhos,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.01
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,35.2
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
525551,Plas Road Rhos,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.89
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,35.3
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
525551,Plas Road Rhos,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,35.5
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
525551,Plas Road Rhos,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.98
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.52
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,35.6
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
