Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
525551,Plas Road Rhos,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,35.6
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
525551,Plas Road Rhos,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.1
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,35.7
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
525551,Plas Road Rhos,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,35.8
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
525551,Plas Road Rhos,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.5
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,35.9
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
525551,Plas Road Rhos,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.64
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,35.9
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
525551,Plas Road Rhos,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,36.0
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
525551,Plas Road Rhos,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.63
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,36.1
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
525551,Plas Road Rhos,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,36.1
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
