Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
525551,Plas Road Rhos,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,36.2
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
525551,Plas Road Rhos,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.05
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.55
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,36.3
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
525551,Plas Road Rhos,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.03
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.78
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.81
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.5
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.4
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,36.3
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
525551,Plas Road Rhos,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.58
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.78
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.81
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.5
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,36.3
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
525551,Plas Road Rhos,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.78
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,36.3
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.65
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,36.3
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
525551,Plas Road Rhos,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.58
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.29
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,36.3
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
525551,Plas Road Rhos,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.99
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,36.4
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
