Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.94
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.89
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,36.4
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
525551,Plas Road Rhos,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.96
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,36.4
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
525551,Plas Road Rhos,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,36.4
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
525551,Plas Road Rhos,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.88
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,36.4
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
525551,Plas Road Rhos,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,36.4
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
525551,Plas Road Rhos,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.12
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.47
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,36.4
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
525551,Plas Road Rhos,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,36.3
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
525551,Plas Road Rhos,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.67
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,36.3
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
525551,Plas Road Rhos,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
