Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.69
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,36.2
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
525551,Plas Road Rhos,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.98
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,36.1
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
525551,Plas Road Rhos,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.88
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,36.1
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
525551,Plas Road Rhos,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.87
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,36.0
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
525551,Plas Road Rhos,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.91
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,35.9
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.1
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
525551,Plas Road Rhos,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.19
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,35.9
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
525551,Plas Road Rhos,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,35.9
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
525551,Plas Road Rhos,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,35.9
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
525551,Plas Road Rhos,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
