Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.85
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,35.8
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
525551,Plas Road Rhos,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,35.7
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
525551,Plas Road Rhos,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.25
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,35.6
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
525551,Plas Road Rhos,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,35.5
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
525551,Plas Road Rhos,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
525551,Plas Road Rhos,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
525551,Plas Road Rhos,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.93
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,35.3
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
525551,Plas Road Rhos,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.91
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.45
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.05
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,35.2
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
525551,Plas Road Rhos,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.83
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.19
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
