Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.66
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,35.1
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
525551,Plas Road Rhos,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.12
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.85
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
525551,Plas Road Rhos,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
525551,Plas Road Rhos,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
525551,Plas Road Rhos,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
525551,Plas Road Rhos,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.65
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
525551,Plas Road Rhos,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.68
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.7
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
525551,Plas Road Rhos,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.87
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
