Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.35
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.14
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,34.8
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
525551,Plas Road Rhos,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.05
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,34.7
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
525551,Plas Road Rhos,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
525551,Plas Road Rhos,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.5
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,34.5
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
525551,Plas Road Rhos,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.04
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,34.5
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
525551,Plas Road Rhos,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.52
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.86
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,34.4
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
525551,Plas Road Rhos,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.04
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,34.5
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
525551,Plas Road Rhos,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.2
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.37
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.41
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.41
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,34.4
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
525551,Plas Road Rhos,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.78
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.21
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
