Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,34.4
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
525551,Plas Road Rhos,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.96
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.97
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.38
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,34.4
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
525551,Plas Road Rhos,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.83
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
525551,Plas Road Rhos,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
525551,Plas Road Rhos,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.5
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
525551,Plas Road Rhos,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.64
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
525551,Plas Road Rhos,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
525551,Plas Road Rhos,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.67
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
525551,Plas Road Rhos,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.58
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
