Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
525551,Plas Road Rhos,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,34.2
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
525551,Plas Road Rhos,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.51
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,34.1
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
525551,Plas Road Rhos,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.67
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,34.1
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
525551,Plas Road Rhos,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.57
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,34.1
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
525551,Plas Road Rhos,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.96
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
525551,Plas Road Rhos,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.91
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
525551,Plas Road Rhos,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.72
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
525551,Plas Road Rhos,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.35
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
