Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,33.7
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
525551,Plas Road Rhos,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,33.6
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
525551,Plas Road Rhos,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.19
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,33.4
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
525551,Plas Road Rhos,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.49
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,33.2
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
525551,Plas Road Rhos,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.08
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.4
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
525551,Plas Road Rhos,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.98
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
525551,Plas Road Rhos,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.42
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
525551,Plas Road Rhos,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.13
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,32.5
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
525551,Plas Road Rhos,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
