Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
525551,Plas Road Rhos,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,32.2
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
525551,Plas Road Rhos,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
525551,Plas Road Rhos,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
525551,Plas Road Rhos,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.33
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
525551,Plas Road Rhos,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,31.4
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
525551,Plas Road Rhos,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.64
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
525551,Plas Road Rhos,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.7
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
525551,Plas Road Rhos,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
