Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
525551,Plas Road Rhos,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.57
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.56
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
525551,Plas Road Rhos,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
525551,Plas Road Rhos,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.87
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.43
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
525551,Plas Road Rhos,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
525551,Plas Road Rhos,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
525551,Plas Road Rhos,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.61
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
525551,Plas Road Rhos,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
