Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.73
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,30.8
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,30.9
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.8
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.89
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,31.0
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.25
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,31.1
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,31.2
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
