Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,31.3
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.58
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.82
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,31.5
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.92
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,31.6
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,31.7
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
525551,Plas Road Rhos,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.83
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,31.8
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
525551,Plas Road Rhos,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,32.1
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.13
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
