Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,32.2
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
525551,Plas Road Rhos,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
525551,Plas Road Rhos,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.1
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.49
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,32.5
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
525551,Plas Road Rhos,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
