Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
525551,Plas Road Rhos,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
525551,Plas Road Rhos,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.01
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
525551,Plas Road Rhos,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.18
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.54
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,33.2
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,33.3
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
525551,Plas Road Rhos,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
