Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,34.1
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
525551,Plas Road Rhos,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,34.2
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.59
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
525551,Plas Road Rhos,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,34.4
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
525551,Plas Road Rhos,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.14
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,34.5
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
525551,Plas Road Rhos,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
525551,Plas Road Rhos,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,34.7
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
525551,Plas Road Rhos,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,34.8
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
525551,Plas Road Rhos,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
