Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
525551,Plas Road Rhos,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
525551,Plas Road Rhos,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,35.2
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
525551,Plas Road Rhos,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.1
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,35.3
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
525551,Plas Road Rhos,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,35.3
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
525551,Plas Road Rhos,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.71
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
525551,Plas Road Rhos,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,35.5
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
525551,Plas Road Rhos,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,35.6
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
525551,Plas Road Rhos,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
