Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,35.7
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
525551,Plas Road Rhos,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.58
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,35.8
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
525551,Plas Road Rhos,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.95
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,35.8
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
525551,Plas Road Rhos,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,35.8
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
525551,Plas Road Rhos,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.85
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.69
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,35.8
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
525551,Plas Road Rhos,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,35.8
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
525551,Plas Road Rhos,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.07
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.79
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.7
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,35.9
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
525551,Plas Road Rhos,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.26
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,35.8
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
525551,Plas Road Rhos,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.68
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
