Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,35.8
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
525551,Plas Road Rhos,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.64
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.4
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.61
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,35.8
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
525551,Plas Road Rhos,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,35.8
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
525551,Plas Road Rhos,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.31
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.1
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,35.8
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
525551,Plas Road Rhos,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.5
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.45
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,35.8
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
525551,Plas Road Rhos,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.7
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.24
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.87
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,35.8
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
525551,Plas Road Rhos,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.52
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,35.8
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
525551,Plas Road Rhos,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.54
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.22
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,35.7
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
525551,Plas Road Rhos,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.21
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.52
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
