Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,35.6
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
525551,Plas Road Rhos,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.83
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,35.5
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
525551,Plas Road Rhos,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.34
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,35.5
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
525551,Plas Road Rhos,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.98
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.3
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.77
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
525551,Plas Road Rhos,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.65
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,35.3
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
525551,Plas Road Rhos,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.9
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,35.2
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
525551,Plas Road Rhos,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,35.2
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
525551,Plas Road Rhos,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,35.1
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
525551,Plas Road Rhos,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.14
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
