Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,35.1
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
525551,Plas Road Rhos,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
525551,Plas Road Rhos,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.34
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.15
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
525551,Plas Road Rhos,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.47
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
525551,Plas Road Rhos,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.48
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
525551,Plas Road Rhos,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.12
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,35.1
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
525551,Plas Road Rhos,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.01
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
525551,Plas Road Rhos,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.84
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
525551,Plas Road Rhos,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.7
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.72
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.55
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.69
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
