Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
525551,Plas Road Rhos,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.74
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.09
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.6
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
525551,Plas Road Rhos,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.78
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
525551,Plas Road Rhos,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
525551,Plas Road Rhos,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.11
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
525551,Plas Road Rhos,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.27
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
525551,Plas Road Rhos,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,34.8
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
525551,Plas Road Rhos,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.87
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.26
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,34.8
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
525551,Plas Road Rhos,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.57
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.48
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.24
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,34.7
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
