Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
525551,Plas Road Rhos,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.08
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
525551,Plas Road Rhos,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.48
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.87
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
525551,Plas Road Rhos,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.35
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,34.5
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
525551,Plas Road Rhos,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.42
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.08
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
525551,Plas Road Rhos,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.01
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
525551,Plas Road Rhos,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.83
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.17
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
525551,Plas Road Rhos,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.36
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.68
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.97
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
525551,Plas Road Rhos,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.31
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.61
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,34.7
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
