Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
525551,Plas Road Rhos,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.75
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,34.8
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
525551,Plas Road Rhos,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.03
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.7
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,34.8
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
525551,Plas Road Rhos,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.49
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,34.8
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
525551,Plas Road Rhos,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.63
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.08
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
525551,Plas Road Rhos,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.91
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.75
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
525551,Plas Road Rhos,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.88
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.03
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
525551,Plas Road Rhos,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.76
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.13
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
525551,Plas Road Rhos,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.88
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.13
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
