Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
525551,Plas Road Rhos,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
525551,Plas Road Rhos,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.42
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.76
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
525551,Plas Road Rhos,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.03
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.15
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
525551,Plas Road Rhos,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,35.1
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
525551,Plas Road Rhos,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.27
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,35.1
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
525551,Plas Road Rhos,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.82
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.25
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.77
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,35.1
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
525551,Plas Road Rhos,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.11
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
525551,Plas Road Rhos,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.89
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.21
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
