Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
525551,Plas Road Rhos,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.51
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.34
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.76
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,34.8
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
525551,Plas Road Rhos,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.26
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.73
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,34.7
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
525551,Plas Road Rhos,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,34.5
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
525551,Plas Road Rhos,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.67
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.42
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,34.4
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
525551,Plas Road Rhos,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.56
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.16
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,34.1
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
525551,Plas Road Rhos,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.47
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
525551,Plas Road Rhos,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,33.7
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
525551,Plas Road Rhos,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,33.5
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
