Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
525551,Plas Road Rhos,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.56
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,33.3
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
525551,Plas Road Rhos,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.28
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,33.2
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
525551,Plas Road Rhos,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.54
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
525551,Plas Road Rhos,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.53
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,33.1
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
525551,Plas Road Rhos,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.48
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.64
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
525551,Plas Road Rhos,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.2
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
525551,Plas Road Rhos,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.22
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.26
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,32.7
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
525551,Plas Road Rhos,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
