Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
525551,Plas Road Rhos,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.21
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,32.4
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
525551,Plas Road Rhos,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.25
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.75
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.8
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
525551,Plas Road Rhos,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.16
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,32.2
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
525551,Plas Road Rhos,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
525551,Plas Road Rhos,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
525551,Plas Road Rhos,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.12
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
525551,Plas Road Rhos,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,31.9
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
