Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
525551,Plas Road Rhos,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,32.0
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.85
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,32.2
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
525551,Plas Road Rhos,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.18
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,32.2
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
525551,Plas Road Rhos,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.07
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.23
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,32.3
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.42
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.99
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,32.5
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,32.6
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.57
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,32.8
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
