Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.2
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.0
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,32.9
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.35
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
525551,Plas Road Rhos,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.17
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,33.0
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,33.2
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
525551,Plas Road Rhos,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.01
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,33.3
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
525551,Plas Road Rhos,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.02
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.29
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,33.5
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.63
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,33.6
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,33.8
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
525551,Plas Road Rhos,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
