Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
525551,Plas Road Rhos,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,34.1
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.56
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.28
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,34.2
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.56
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
525551,Plas Road Rhos,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.15
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,34.4
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.77
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,34.4
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.6
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,34.5
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.28
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
