Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,34.7
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.09
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,34.8
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
525551,Plas Road Rhos,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.63
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.21
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
525551,Plas Road Rhos,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.54
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.18
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
525551,Plas Road Rhos,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.48
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.98
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,35.1
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
525551,Plas Road Rhos,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.37
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,35.2
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
525551,Plas Road Rhos,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.37
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,35.3
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.17
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.34
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
