Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
525551,Plas Road Rhos,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.25
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.53
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,33.8
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.99
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
525551,Plas Road Rhos,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.82
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.2
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,33.8
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
525551,Plas Road Rhos,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,33.9
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
525551,Plas Road Rhos,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
525551,Plas Road Rhos,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.33
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,34.0
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.42
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,34.1
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.24
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,34.2
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
525551,Plas Road Rhos,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.2
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
