Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,34.4
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
525551,Plas Road Rhos,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,34.4
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
525551,Plas Road Rhos,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,34.5
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
525551,Plas Road Rhos,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
525551,Plas Road Rhos,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.88
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
525551,Plas Road Rhos,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,34.8
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
525551,Plas Road Rhos,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.87
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.32
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
525551,Plas Road Rhos,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.18
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.42
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
525551,Plas Road Rhos,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.1
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
