Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
525551,Plas Road Rhos,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
525551,Plas Road Rhos,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.07
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,35.1
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
525551,Plas Road Rhos,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.54
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.05
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,35.1
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
525551,Plas Road Rhos,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.68
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.02
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.5
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,35.2
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
525551,Plas Road Rhos,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.75
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.52
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.15
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,35.3
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
525551,Plas Road Rhos,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
525551,Plas Road Rhos,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.27
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.49
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
525551,Plas Road Rhos,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.29
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.67
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.39
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
