Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
525551,Plas Road Rhos,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.08
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
525551,Plas Road Rhos,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.83
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,35.5
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
525551,Plas Road Rhos,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.59
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,35.5
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.1
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
525551,Plas Road Rhos,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.62
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,35.6
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
525551,Plas Road Rhos,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.96
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,35.6
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
525551,Plas Road Rhos,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.0
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.5
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,35.6
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
525551,Plas Road Rhos,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.0
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,35.5
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
525551,Plas Road Rhos,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.2
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.23
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
