Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,35.5
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
525551,Plas Road Rhos,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.95
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.91
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.69
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
525551,Plas Road Rhos,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.44
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.53
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
525551,Plas Road Rhos,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.79
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.77
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
525551,Plas Road Rhos,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.73
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.47
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,35.3
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
525551,Plas Road Rhos,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.05
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.01
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.74
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
525551,Plas Road Rhos,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.74
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.57
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
525551,Plas Road Rhos,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.33
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.86
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,35.5
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.61
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
525551,Plas Road Rhos,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
