Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
525551,Plas Road Rhos,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.82
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.59
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.66
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.01
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
525551,Plas Road Rhos,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.43
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.88
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
525551,Plas Road Rhos,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.46
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.92
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.05
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
525551,Plas Road Rhos,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.73
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.56
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,35.4
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
525551,Plas Road Rhos,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.73
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.03
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.57
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.81
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.25
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.85
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.9
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,35.3
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
525551,Plas Road Rhos,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.46
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.06
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.79
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,35.3
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
525551,Plas Road Rhos,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.88
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.16
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.76
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.86
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.6
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,35.2
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
525551,Plas Road Rhos,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.89
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.14
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.7
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.26
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
