Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,35.2
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
525551,Plas Road Rhos,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.55
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.2
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
525551,Plas Road Rhos,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.25
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,35.0
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
525551,Plas Road Rhos,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.5
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.1
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.1
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
525551,Plas Road Rhos,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.17
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.62
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
525551,Plas Road Rhos,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.18
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.38
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.23
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.29
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
525551,Plas Road Rhos,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.99
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.21
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.19
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
525551,Plas Road Rhos,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.6
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.32
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.32
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.97
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,34.9
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
525551,Plas Road Rhos,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.25
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.74
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
