Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,34.8
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
525551,Plas Road Rhos,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.42
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.94
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.72
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,34.8
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
525551,Plas Road Rhos,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.63
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.82
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.86
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,34.8
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
525551,Plas Road Rhos,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.84
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.84
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.35
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.55
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,34.7
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
525551,Plas Road Rhos,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.55
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.47
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.89
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.5
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,34.7
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
525551,Plas Road Rhos,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.89
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.86
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
525551,Plas Road Rhos,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.84
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.82
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.45
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,34.6
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
525551,Plas Road Rhos,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.41
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.22
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,34.5
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
525551,Plas Road Rhos,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.05
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.63
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.0
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
