Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,34.5
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
525551,Plas Road Rhos,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.65
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.23
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.58
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.48
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,34.5
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
525551,Plas Road Rhos,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.31
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.37
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.48
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,34.4
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
525551,Plas Road Rhos,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.23
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.9
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.06
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.5
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,34.4
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
525551,Plas Road Rhos,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.41
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.79
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.88
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.9
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
525551,Plas Road Rhos,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,2.03
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.94
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.86
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.35
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.33
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,34.3
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
525551,Plas Road Rhos,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.47
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.09
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.85
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.65
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,34.2
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
525551,Plas Road Rhos,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.53
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.19
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.87
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,34.1
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
525551,Plas Road Rhos,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.83
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.99
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.07
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.83
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.93
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
525551,Plas Road Rhos,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
